Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,47.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,44.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,45.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,196.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,187.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,191.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,49.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,50.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,45.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,216.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,47.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,47.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,44.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,201.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,189.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,40.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,47.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,46.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,170.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,201.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,197.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,103.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,52.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,44.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,170.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,219.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,189.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,43.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,51.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,46.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,217.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,43.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,50.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,184.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,213.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,147.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,46.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,50.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,193.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
