Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,47.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,51.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,50.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,196.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,218.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,214.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,50.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,52.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,50.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,209.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,223.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,214.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,48.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,49.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,52.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,200.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,220.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,51.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,51.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,199.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,218.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,218.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,117.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,153.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,50.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,55.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,49.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,208.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,232.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,51.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,55.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,55.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,213.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,235.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,234.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,48.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,52.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,53.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,199.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,223.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,223.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,48.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,53.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,49.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,200.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,223.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,55.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,54.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,230.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,236.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,228.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.4
