Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,126.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,56.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,53.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,56.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,234.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,226.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,237.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,41.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,155.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,181.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,63.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,64.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,61.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,269.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,259.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,38.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,165.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,193.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,67.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,72.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,63.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,277.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,304.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,268.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,163.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,63.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,68.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,57.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,261.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,288.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,159.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,63.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,74.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,58.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,263.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,311.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,248.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,37.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,66.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,72.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,66.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,274.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,306.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,280.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,178.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,165.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,66.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,74.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,68.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,276.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,312.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,289.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,179.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,63.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,77.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,64.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,263.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,323.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,269.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,179.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,61.74
