Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,72.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,60.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,254.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,303.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,134.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,61.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,66.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,60.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,253.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,278.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,251.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,134.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,66.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,70.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,63.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,275.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,295.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,264.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,155.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,171.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,71.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,75.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,64.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,294.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,317.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,271.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,179.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,68.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,78.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,65.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,284.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,327.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,154.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,73.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,76.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,61.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,305.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,320.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,259.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,49.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,82.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,77.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,67.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,118.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,344.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,325.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,285.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,159.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,73.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,70.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,65.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,92.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,304.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,296.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,275.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,158.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,66.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,70.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,60.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,276.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,295.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,256.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,36.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,157.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
