Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,68.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,75.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,70.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,284.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,316.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,293.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,61.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,75.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,62.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,255.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,317.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,263.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,181.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,62.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,77.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,63.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,260.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,325.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,265.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,181.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,64.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,81.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,75.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,268.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,341.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,315.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,178.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,65.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,74.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,68.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,271.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,314.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,285.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,39.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,69.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,75.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,67.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,286.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,313.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,281.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,75.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,75.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,67.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,309.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,316.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,280.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,168.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,76.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,75.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,71.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,311.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,313.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,297.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,174.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,71.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,76.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,71.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,77.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,291.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,318.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,296.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
