Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,170.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,70.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,68.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,287.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,315.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,286.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,176.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,67.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,76.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,71.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,276.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,320.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,295.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,174.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,77.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,74.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,277.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,324.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,310.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,165.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,153.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,62.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,73.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,256.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,304.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,302.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,159.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,62.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,71.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,70.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,256.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,299.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,294.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,59.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,68.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,64.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,287.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,270.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,58.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,66.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,58.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,70.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,246.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,65.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,57.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,237.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,150.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
