Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,61.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,66.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,57.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,277.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,240.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,69.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,64.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,55.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,106.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,283.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,268.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,233.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,58.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,62.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,57.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,240.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,262.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,120.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,55.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,250.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,307.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,238.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,109.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,54.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,70.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,53.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,83.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,222.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,299.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,227.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,55.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,72.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,50.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,229.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,307.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,214.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,151.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,60.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,71.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,302.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,252.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,69.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,62.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,233.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,289.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,260.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,116.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,54.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,71.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,55.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,224.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,298.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,231.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
