Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,58.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,73.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,59.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,240.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,308.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,249.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,60.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,71.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,63.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,251.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,299.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,266.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,62.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,74.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,60.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,257.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,310.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,254.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,57.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,66.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,57.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,237.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,277.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,239.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,57.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,68.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,57.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,239.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,291.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,60.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,72.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,54.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,250.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,300.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,227.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,168.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,61.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,74.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,65.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,255.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,309.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,67.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,75.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,66.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,279.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,314.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,278.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,149.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,63.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,72.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,62.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,302.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,259.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
