Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,65.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,74.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,63.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,268.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,311.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,264.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,61.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,70.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,61.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,292.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,113.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,43.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,47.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,49.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,180.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,200.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,209.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,132.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,43.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,47.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,49.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,210.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,42.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,45.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,47.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,175.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,193.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,199.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,147.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,47.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,47.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,51.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,199.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,202.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,215.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,124.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,46.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,50.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,54.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,194.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,212.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,229.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,45.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,53.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,54.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,190.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,225.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,231.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,148.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,160.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
