Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,47.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,55.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,53.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,234.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,227.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,49.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,53.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,59.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,70.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,207.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,249.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,51.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,50.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,55.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,214.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,233.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,47.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,49.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,50.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,198.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,51.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,46.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,48.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,195.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,202.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,56.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,51.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,231.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,209.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,154.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,53.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,55.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,220.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,220.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,231.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,15.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,169.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,170.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,65.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,59.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,58.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,270.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,253.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,56.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,232.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,234.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,217.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.1
