Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,55.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,54.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,52.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,231.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,230.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,221.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,55.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,57.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,52.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,229.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,240.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,223.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,160.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,62.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,62.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,55.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,259.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,235.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,187.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,70.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,66.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,61.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,292.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,280.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,260.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,149.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,179.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,64.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,63.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,60.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,270.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,290.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,269.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,37.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,42.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,161.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,171.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,67.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,64.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,66.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,282.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,274.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,278.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,40.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,170.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,171.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,179.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,76.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,67.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,68.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,319.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,284.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,288.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,175.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,169.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,68.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,71.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,66.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,284.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,296.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,183.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,78.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,68.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,69.4
