Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,284.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,330.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,287.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,181.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,60.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,74.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,62.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,250.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,309.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,262.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,68.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,60.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,238.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,288.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,160.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,60.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,72.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,58.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,305.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,64.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,68.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,265.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,322.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,287.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,72.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,65.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,264.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,307.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,275.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,166.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,69.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,75.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,65.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,290.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,318.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,277.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,167.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,73.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,77.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,63.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,305.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,328.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,268.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,181.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,84.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,65.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,295.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,356.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,277.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,169.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
