Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,64.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,79.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,71.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,270.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,335.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,265.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,37.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,167.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,69.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,75.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,64.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,289.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,315.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,271.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,59.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,81.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,64.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,249.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,342.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,270.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,25.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,108.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,185.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,63.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,85.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,69.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,267.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,360.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,293.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,175.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,68.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,85.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,66.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,284.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,361.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,66.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,91.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,71.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,80.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,278.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,386.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,301.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,33.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,182.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,68.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,91.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,72.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,286.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,384.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,305.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,44.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,192.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,162.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,63.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,94.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,77.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,399.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,326.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,65.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,83.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,74.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,272.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,351.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,311.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,26.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.78
