Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,176.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,72.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,86.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,74.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,302.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,362.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,314.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,45.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,39.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,159.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,195.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,167.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,75.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,87.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,78.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,315.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,369.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,330.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,179.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,71.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,88.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,297.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,371.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,343.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,49.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,128.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,209.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,171.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,54.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,64.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,84.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,75.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,266.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,353.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,318.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,67.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,85.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,68.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,281.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,359.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,288.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,69.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,70.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,288.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,345.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,297.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,193.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,66.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,83.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,72.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,274.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,351.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,304.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,76.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,207.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,68.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,85.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,69.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,76.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,282.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,359.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,293.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,187.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
