Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,64.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,77.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,69.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,264.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,325.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,289.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,156.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,67.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,69.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,68.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,289.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,283.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,166.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,68.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,73.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,67.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,281.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,306.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,282.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,71.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,64.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,260.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,296.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,266.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,175.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,63.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,80.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,70.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,262.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,333.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,294.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,151.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,61.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,74.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,67.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,253.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,309.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,280.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,173.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,59.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,71.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,66.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,246.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,296.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,279.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,60.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,67.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,65.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,248.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,281.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,271.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,64.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,69.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,67.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,263.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,291.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,279.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.3
