Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,63.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,66.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,63.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,259.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,277.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,168.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,63.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,74.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,66.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,260.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,312.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,277.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,159.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,66.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,71.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,71.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,272.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,297.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,294.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,79.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,180.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,67.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,70.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,278.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,318.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,296.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,165.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,62.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,71.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,62.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,258.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,299.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,33.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,180.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,63.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,64.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,261.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,323.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,271.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,36.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,153.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,184.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,64.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,78.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,66.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,265.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,331.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,279.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,143.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,172.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,64.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,75.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,60.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,268.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,314.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,251.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,36.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,159.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,184.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,165.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,68.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,79.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,72.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,285.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,336.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,306.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
