Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,162.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,192.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,68.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,69.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,284.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,341.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,291.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,147.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,69.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,73.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,289.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,309.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,297.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,83.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,65.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,71.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,58.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,273.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,302.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,297.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,36.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,158.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,72.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,75.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,71.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,298.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,316.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,298.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,67.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,79.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,76.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,278.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,332.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,321.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,38.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,157.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,166.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,65.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,79.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,71.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,272.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,334.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,301.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,169.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,65.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,74.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,71.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,271.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,314.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,298.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,146.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,170.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,66.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,77.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,74.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,275.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,324.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,313.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,76.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,41.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,175.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
