Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,68.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,79.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,69.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,284.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,337.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,295.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,47.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,157.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,202.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,168.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,69.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,84.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,69.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,287.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,355.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,292.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,161.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,63.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,69.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,69.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,261.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,290.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,289.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,38.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,161.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,166.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,63.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,76.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,68.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,263.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,317.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,289.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,37.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,156.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,172.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,59.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,70.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,55.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,295.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,231.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,186.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,173.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,63.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,74.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,65.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,261.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,309.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,39.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,45.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,163.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,192.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,63.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,71.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,61.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,259.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,297.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,157.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,199.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,160.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,65.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,78.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,63.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,271.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,327.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,264.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,57.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,74.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,60.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,309.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,256.0
