Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,183.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,168.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,65.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,73.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,68.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,270.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,309.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,289.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,137.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,190.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,164.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,81.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,68.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,247.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,344.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,287.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,144.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,185.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,177.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,62.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,72.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,70.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,257.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,302.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,296.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,172.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,60.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,72.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,66.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,251.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,303.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,278.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,144.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,56.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,65.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,60.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,65.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,233.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,274.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,55.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,64.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,233.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,273.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,245.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,36.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,53.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,67.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,224.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,282.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,268.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,184.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,165.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,58.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,68.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,288.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,291.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,180.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
