Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,61.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,60.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,259.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,253.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,204.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,163.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,63.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,69.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,67.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,263.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,292.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,285.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,156.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,211.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,175.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,57.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,68.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,64.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,288.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,272.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,50.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,58.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,74.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,210.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,222.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,140.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,47.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,48.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,49.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,197.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,207.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,206.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,121.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,46.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,48.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,44.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,203.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,188.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,125.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,47.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,49.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,196.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,211.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,188.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,54.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,49.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,74.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,231.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,210.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,48.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,52.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,48.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,200.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,224.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,204.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.87
