Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,146.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,42.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,47.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,44.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,175.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,200.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,40.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,45.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,42.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,166.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,179.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,114.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,46.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,42.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,180.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,199.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,42.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,44.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,39.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,192.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,44.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,50.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,41.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,212.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,45.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,45.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,41.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,186.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,176.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,44.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,45.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,40.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,185.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,195.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,174.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,45.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,43.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,40.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,189.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,48.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,43.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,44.38
