Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,201.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,185.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,189.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,45.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,44.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,190.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,190.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,47.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,48.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,48.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,197.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,207.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,207.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,47.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,49.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,49.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,199.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,208.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,211.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,44.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,45.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,46.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,185.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,197.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,47.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,44.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,178.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,198.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,189.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,44.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,45.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,198.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,193.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,42.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,42.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,48.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,177.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,43.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,46.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,182.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,195.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,27.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,119.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
