Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,42.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,41.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,41.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,176.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,177.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,177.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,25.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,109.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,41.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,40.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,161.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,43.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,44.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,43.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,181.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,188.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,186.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,43.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,42.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,42.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,178.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,179.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,43.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,41.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,40.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,176.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,171.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,115.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,43.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,41.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,40.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,178.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,173.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,48.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,43.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,44.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,200.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,184.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,122.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,119.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,50.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,43.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,42.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,210.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,181.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,50.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,43.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,43.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,209.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.26
