Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,49.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,40.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,205.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,185.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,172.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,118.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,49.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,43.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,41.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,205.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,184.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,27.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,43.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,47.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,181.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,200.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,45.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,48.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,49.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,190.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,207.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,128.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,47.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,45.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,45.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,56.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,195.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,191.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,192.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,46.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,45.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,46.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,192.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,194.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,121.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,44.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,42.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,180.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,181.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,44.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,45.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,43.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,183.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,193.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.64
