Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,53.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,49.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,230.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,210.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,40.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,54.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,48.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,172.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,42.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,51.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,47.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,178.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,219.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,200.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,147.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,43.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,52.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,49.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,182.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,224.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,210.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,142.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,41.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,49.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,213.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,43.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,50.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,50.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,184.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,214.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,215.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,43.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,115.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,187.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,42.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,54.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,59.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,227.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,251.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,39.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,155.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,174.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,43.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,53.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,57.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,184.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,229.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,40.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,172.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,42.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,53.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,56.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,177.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,226.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,238.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,114.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
