Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,43.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,51.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,49.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,218.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,110.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,43.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,50.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,48.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,180.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,206.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,43.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,50.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,183.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,210.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,46.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,57.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,55.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,233.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,154.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,162.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,51.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,58.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,53.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,218.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,250.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,226.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,51.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,54.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,52.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,216.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,233.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,222.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,157.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,53.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,54.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,54.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,223.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,234.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,234.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,53.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,59.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,56.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,227.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,253.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,241.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,157.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,179.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,60.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,64.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,258.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,256.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,271.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.48
