Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,168.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,55.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,65.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,60.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,231.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,274.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,255.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,42.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,156.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,186.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,61.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,73.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,62.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,258.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,311.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,263.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,175.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,165.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,56.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,67.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,57.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,237.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,286.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,39.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,172.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,58.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,70.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,58.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,298.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,249.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,41.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,152.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,191.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,180.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,60.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,74.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,61.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,252.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,313.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,260.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,34.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,37.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,181.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,62.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,72.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,57.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,261.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,305.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,40.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,188.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,178.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,58.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,66.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,333.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,283.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,186.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,55.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,77.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,59.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,230.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,327.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,252.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,178.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
