Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,52.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,74.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,53.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,220.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,316.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,226.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,163.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,133.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,55.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,73.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,62.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,229.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,310.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,263.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,55.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,72.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,66.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,231.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,304.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,42.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,129.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,185.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,59.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,75.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,65.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,245.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,322.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,276.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,187.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,154.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,61.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,76.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,68.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,256.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,326.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,289.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,43.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,41.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,189.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,181.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,67.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,79.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,73.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,66.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,282.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,338.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,309.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,41.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,178.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,63.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,66.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,80.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,263.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,328.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,280.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,127.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,168.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,61.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,63.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,256.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,316.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,270.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,119.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,61.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,70.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,65.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,64.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,256.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,295.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,273.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,169.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,147.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
