Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,61.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,73.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,68.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,259.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,310.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,287.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,145.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,202.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,66.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,80.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,64.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,280.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,341.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,272.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,38.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,164.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,214.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,145.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,71.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,87.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,66.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,297.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,370.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,281.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,64.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,84.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,66.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,269.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,356.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,281.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,79.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,201.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,64.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,80.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,63.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,267.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,338.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,267.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,42.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,183.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,75.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,60.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,321.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,255.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,38.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,74.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,84.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,311.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,356.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,275.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,192.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,150.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,67.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,88.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,66.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,282.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,375.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,282.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,200.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,154.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,70.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,88.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,69.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,293.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,376.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,293.4
