Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,36.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,43.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,190.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,66.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,86.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,64.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,363.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,271.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,209.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,153.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,69.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,65.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,290.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,358.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,279.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,46.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,201.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,148.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,59.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,64.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,81.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,250.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,348.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,271.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,136.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,175.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,56.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,73.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,59.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,238.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,313.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,73.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,61.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,250.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,312.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,259.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,183.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,54.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,73.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,61.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,228.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,310.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,261.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,175.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,55.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,75.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,60.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,230.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,318.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,257.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,173.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,56.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,76.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,61.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,235.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,326.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,259.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,126.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,158.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
