Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,58.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,71.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,59.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,243.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,303.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,254.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,26.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,144.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,115.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,52.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,62.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,57.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,216.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,264.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,55.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,65.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,59.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,232.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,279.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,17.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,145.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,184.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,15.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,59.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,65.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,60.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,68.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,249.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,282.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,259.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,152.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,51.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,58.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,54.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,62.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,217.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,250.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,233.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,165.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,18.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,57.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,62.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,240.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,277.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,265.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,57.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,55.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,200.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,249.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,236.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,51.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,61.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,52.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,266.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,157.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,58.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,65.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,54.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,244.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,277.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,234.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.86
