Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,129.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,176.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,54.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,239.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,275.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,234.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,186.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,57.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,68.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,240.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,294.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,255.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,41.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,57.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,65.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,56.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,282.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,117.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,54.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,223.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,288.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,235.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,164.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,111.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,51.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,62.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,49.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,270.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,216.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,22.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,147.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,48.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,58.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,62.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,204.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,221.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,107.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,51.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,60.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,50.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,215.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,262.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,217.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,168.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,55.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,234.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,293.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,239.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,22.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,105.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,49.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,57.57
