Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,51.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,209.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,250.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,109.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,53.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,55.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,53.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,226.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,229.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,153.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,48.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,54.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,206.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,280.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,235.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,188.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,58.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,68.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,60.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,72.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,247.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,292.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,260.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,51.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,63.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,58.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,217.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,273.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,248.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,105.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,106.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,59.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,54.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,58.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,195.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,260.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,234.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,108.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,175.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,119.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,15.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,48.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,65.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,57.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,68.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,206.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,283.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,160.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,18.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,46.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,62.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,55.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,73.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,199.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,269.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,240.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,15.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,43.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,61.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,55.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,185.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,263.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,240.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,126.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
