Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,16.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,46.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,66.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,60.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,197.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,286.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,262.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,73.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,107.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,163.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,48.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,68.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,64.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,203.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,293.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,277.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,50.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,64.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,62.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,211.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,280.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,271.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,25.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,109.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,56.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,71.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,67.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,238.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,309.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,286.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,32.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,113.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,51.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,55.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,60.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,56.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,216.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,262.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,76.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,108.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,47.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,53.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,201.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,239.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,230.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,149.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,118.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,55.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,62.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,55.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,232.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,269.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,240.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,101.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,108.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,160.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,59.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,66.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,234.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,294.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,257.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,82.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,109.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,52.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,62.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,59.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,222.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,273.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,256.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,75.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
