Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,53.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,115.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,53.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,71.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,57.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,227.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,308.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,246.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,148.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,115.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,63.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,63.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,57.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,267.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,273.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,246.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,104.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,100.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,17.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,49.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,56.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,50.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,210.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,245.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,218.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,33.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,60.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,233.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,265.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,252.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,162.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,58.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,62.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,60.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,269.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,262.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,38.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,167.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,64.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,66.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,58.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,271.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,286.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,255.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,160.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,124.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,53.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,66.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,55.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,225.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,289.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,238.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,106.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,149.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,48.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,56.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,52.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,114.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,150.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
