Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,59.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,61.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,66.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,234.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,256.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,264.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,27.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,176.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,154.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,51.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,63.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,55.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,218.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,273.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,238.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,140.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,199.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,167.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,51.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,73.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,60.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,218.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,315.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,259.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,35.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,152.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,67.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,77.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,61.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,285.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,330.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,262.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,36.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,44.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,157.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,191.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,144.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,66.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,70.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,59.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,277.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,299.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,253.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,195.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,62.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,76.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,263.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,323.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,254.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,42.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,154.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,198.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,181.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,61.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,73.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,255.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,309.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,279.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,43.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,37.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,160.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,187.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,162.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,65.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,67.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,62.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,274.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,287.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,263.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,177.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,163.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,66.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,68.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,65.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,280.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,292.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,279.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,39.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,36.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,173.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,159.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
