Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,71.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,71.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,263.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,276.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,300.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,35.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,154.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,146.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,61.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,58.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,256.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,247.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,52.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,56.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,53.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,218.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,224.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,168.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,52.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,63.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,57.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,219.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,269.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,240.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,218.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,59.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,72.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,57.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,248.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,303.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,241.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,42.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,36.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,183.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,54.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,64.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,62.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,225.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,271.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,261.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,183.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,147.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,55.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,69.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,59.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,51.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,230.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,294.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,252.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,123.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,49.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,61.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,50.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,262.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,216.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,179.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,52.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,61.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,51.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,220.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,263.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,218.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.17
