Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,55.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,48.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,207.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,238.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,154.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,49.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,52.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,51.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,224.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,218.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,151.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,49.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,53.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,51.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,229.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,217.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,155.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,46.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,51.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,48.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,191.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,220.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,205.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,141.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,169.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,158.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,47.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,52.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,50.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,227.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,216.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,38.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,39.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,168.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,173.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,54.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,54.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,207.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,236.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,233.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,40.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,171.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,55.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,57.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,212.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,237.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,130.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,41.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,45.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,52.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,174.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,195.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,222.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,124.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,124.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
