Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,35.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,41.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,47.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,57.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,180.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,204.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,119.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,114.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,34.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,41.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,45.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,192.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,119.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,33.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,41.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,44.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,187.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,124.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,36.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,46.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,46.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,199.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,127.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,37.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,42.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,47.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,157.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,200.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,26.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,37.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,42.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,45.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,56.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,158.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,181.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,195.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,101.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,127.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,40.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,45.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,48.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,172.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,194.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,207.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,120.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,35.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,42.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,46.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,183.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,195.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,132.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,N Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,39.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,43.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,46.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,166.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,187.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,29.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
