Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,44.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,45.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,163.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,190.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,194.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,27.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,122.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,40.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,41.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,45.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,168.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,193.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,125.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,45.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,44.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,189.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,193.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,45.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,184.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,193.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,127.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,44.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,46.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,44.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,182.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,197.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,138.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,43.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,49.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,46.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,179.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,210.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,124.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,43.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,45.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,49.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,181.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,191.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,211.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,128.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,43.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,46.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,51.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,51.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,181.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,200.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,218.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,27.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,126.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,37.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,49.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,206.0
