Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,39.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,46.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,48.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,166.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,204.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,28.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,128.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,126.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,36.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,45.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,46.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,149.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,195.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,194.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,125.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,35.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,45.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,43.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,181.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,88.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,36.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,46.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,43.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,195.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,184.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,38.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,50.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,46.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,163.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,212.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,197.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,34.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,47.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,51.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,184.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,200.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,131.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,148.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,36.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,45.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,50.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,58.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,193.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,212.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,27.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,37.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,43.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,50.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,61.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,156.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,186.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,213.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,139.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
