Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,35.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,42.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,47.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,148.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,179.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,42.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,49.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,157.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,182.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,208.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,27.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,33.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,144.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,36.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,44.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,187.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,48.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,49.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,169.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,207.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,207.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,137.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,39.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,50.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,52.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,219.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,123.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,37.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,47.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,155.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,203.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,41.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,48.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,174.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,206.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,122.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,42.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,49.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,44.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,189.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,29.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,129.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,42.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,51.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,47.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,178.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,217.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.04
