Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,133.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,41.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,53.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,65.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,173.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,227.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,217.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,30.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,103.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,134.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,157.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,48.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,54.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,53.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,73.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,201.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,229.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,226.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,95.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,124.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,46.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,54.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,192.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,228.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,44.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,49.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,54.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,185.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,209.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,230.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,144.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,49.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,53.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,56.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,206.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,225.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,237.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,112.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,136.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,49.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,59.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,57.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,207.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,249.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,240.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,134.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,47.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,69.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,55.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,86.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,289.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,231.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,111.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,152.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,52.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,66.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,54.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,217.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,279.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,233.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,54.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,58.22
