Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,53.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,225.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,245.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,224.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,113.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,144.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,56.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,62.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,57.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,70.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,237.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,265.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,146.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,52.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,65.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,56.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,67.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,218.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,272.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,239.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,34.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,149.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,49.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,70.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,51.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,206.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,297.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,217.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,34.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,56.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,73.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,53.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,236.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,305.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,226.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,27.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,148.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,57.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,63.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,51.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,84.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,50.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,212.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,351.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,213.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,25.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,151.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,112.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,50.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,76.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,48.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,99.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,209.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,321.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,203.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,111.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,50.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,57.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,51.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,209.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,240.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,217.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,51.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,59.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,58.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,214.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,252.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,135.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,106.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
