Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,56.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,62.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,61.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,234.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,263.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,256.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,114.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,55.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,69.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,58.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,230.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,291.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,247.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,92.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,50.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,68.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,57.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,208.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,287.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,242.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,139.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,67.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,59.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,212.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,280.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,249.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,132.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,53.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,73.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,72.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,221.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,303.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,302.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,27.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,27.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,117.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,48.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,63.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,67.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,67.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,201.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,264.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,281.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,25.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,140.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,109.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,56.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,70.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,66.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,234.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,294.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,279.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,33.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,142.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,110.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,66.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,67.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,60.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,69.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,278.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,287.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,28.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,56.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,64.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,56.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,235.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,274.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,237.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.45
