Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,105.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,61.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,62.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,61.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,256.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,266.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,258.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,23.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,152.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,60.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,68.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,254.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,291.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,251.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,100.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,61.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,70.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,58.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,255.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,298.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,141.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,102.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,62.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,73.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,54.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,82.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,308.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,232.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,39.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,25.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,170.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,111.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,59.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,59.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,250.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,343.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,253.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,94.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,55.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,158.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,105.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,60.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,76.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,56.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,84.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,252.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,323.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,238.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,75.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,23.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,145.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,58.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,68.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,55.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,242.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,287.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,233.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,100.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,32.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,57.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,51.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,237.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,304.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,219.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,151.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
