Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,57.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,69.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,56.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,75.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,240.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,291.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,239.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,103.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,51.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,72.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,52.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,73.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,309.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,96.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,99.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,102.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,56.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,73.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,59.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,233.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,307.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,250.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,36.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,25.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,159.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,62.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,68.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,59.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,261.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,291.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,250.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,50.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,117.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,173.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,120.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,70.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,72.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,61.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,292.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,306.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,258.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,99.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,186.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,75.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,80.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,60.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,314.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,338.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,256.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,106.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,41.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,177.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,68.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,77.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,66.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,69.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,284.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,328.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,175.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,69.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,72.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,65.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,286.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,305.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,277.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,40.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,29.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,177.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,72.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,71.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,61.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,303.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,304.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,260.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,128.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,171.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.01
