Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,76.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,78.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,64.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,318.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,326.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,271.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,42.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,181.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,144.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,73.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,78.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,304.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,331.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,306.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,93.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,44.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,192.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,66.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,77.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,71.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,277.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,328.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,299.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,147.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,71.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,78.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,67.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,296.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,332.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,283.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,103.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,33.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,41.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,180.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,66.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,76.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,69.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,279.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,324.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,295.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,91.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,37.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,159.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,185.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,152.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,75.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,76.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,68.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,60.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,315.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,326.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,289.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,90.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,192.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,163.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,74.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,80.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,73.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,54.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,312.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,343.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,308.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,100.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,34.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,147.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,193.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,70.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,78.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,73.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,296.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,335.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,310.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,38.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,42.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,163.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,184.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,163.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,71.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,75.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,77.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,55.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,299.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,319.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,328.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.94
