Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,95.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,97.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,150.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,164.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,70.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,70.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,74.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,295.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,299.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,316.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,35.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,36.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,150.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,161.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,156.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,71.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,70.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,298.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,298.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,318.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,146.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,68.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,72.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,63.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,286.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,311.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,271.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,37.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,41.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,47.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,159.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,183.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,72.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,74.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,301.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,320.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,260.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,96.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,37.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,33.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,71.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,63.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,260.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,305.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,272.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,86.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,24.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,52.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,68.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,52.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,90.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,222.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,292.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,227.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,92.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,27.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,37.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,58.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,70.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,59.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,246.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,298.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,253.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,78.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,99.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,138.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,62.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,250.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,299.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,266.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,93.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,38.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,47.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,162.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,203.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,156.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,25.8
