Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,18.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,67.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,83.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,67.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,284.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,353.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,287.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,101.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,36.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,37.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,157.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,199.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,164.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,72.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,83.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,71.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,64.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,304.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,355.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,302.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,44.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,192.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,150.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,66.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,81.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,71.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,60.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,279.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,346.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,302.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,34.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,43.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,35.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,149.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,189.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,152.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,76.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,76.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,282.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,327.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,322.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,43.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,186.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,65.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,74.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,73.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,55.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,272.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,315.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,310.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,36.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,197.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,68.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,82.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,66.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,62.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,288.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,350.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,279.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,93.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,35.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,49.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,152.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,195.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,140.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,67.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,78.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,65.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,281.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,337.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,280.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,81.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,35.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,44.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,153.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,147.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,19.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,76.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,65.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,273.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,327.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,279.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,69.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,141.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,201.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,62.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,79.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,71.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,75.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,259.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,339.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,302.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,84.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,39.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,172.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,122.5
