Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,59.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,76.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,61.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,249.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,327.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,274.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,122.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,194.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,128.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,61.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,83.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,67.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,256.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,354.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,285.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,20.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,45.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,68.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,197.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,123.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,60.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,82.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,60.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,81.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,250.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,349.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,258.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,97.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,32.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,49.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,63.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,212.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,67.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,91.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,68.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,280.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,384.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,287.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,45.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,141.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,197.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,63.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,77.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,63.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,266.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,328.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,270.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,61.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,197.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,64.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,82.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,63.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,92.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,269.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,351.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,267.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,31.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,66.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,134.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,63.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,81.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,63.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,78.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,266.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,346.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,269.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,45.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,56.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,198.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,140.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,66.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,81.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,64.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,80.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,279.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,343.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,273.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,200.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,60.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,76.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,66.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,63.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,252.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,323.0
