Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,282.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,34.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,49.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,148.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,217.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,61.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,78.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,70.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,259.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,334.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,299.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,146.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,201.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,57.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,75.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,64.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,242.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,322.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,272.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,74.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,48.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,135.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,205.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,59.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,76.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,65.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,75.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,250.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,322.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,275.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,33.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,140.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,205.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,56.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,75.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,60.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,64.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,238.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,317.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,257.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,32.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,44.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,136.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,192.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,150.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,14.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,58.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,74.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,62.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,314.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,261.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,39.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,198.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,167.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,9.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,58.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,78.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,65.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,243.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,327.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,275.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,42.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,184.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,13.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,63.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,74.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,58.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,267.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,313.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,248.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,30.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,39.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,174.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,57.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,72.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,59.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,60.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,241.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,308.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,251.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,76.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,40.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,115.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,175.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.29
