Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,15.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,51.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,61.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,64.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,213.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,313.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,257.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,78.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,162.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,59.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,68.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,61.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,290.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,257.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,115.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,132.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,51.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,62.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,55.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,213.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,263.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,234.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,167.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,53.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,60.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,59.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,272.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,255.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,41.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,133.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,182.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,153.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,65.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,66.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,60.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,79.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,277.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,282.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,255.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,40.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,127.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,178.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,144.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,56.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,64.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,56.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,237.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,275.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,236.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,112.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,158.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,49.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,59.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,56.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,59.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,209.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,252.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,238.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,40.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,115.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,175.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,43.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,61.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,53.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,260.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,224.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,42.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,56.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,50.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,56.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,178.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,238.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,211.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,30.64
