Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,133.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,174.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,157.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,49.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,57.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,53.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,207.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,246.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,227.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,148.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,8.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,41.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,48.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,49.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,173.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,206.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,208.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,145.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,138.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,37.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,45.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,157.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,193.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,147.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,136.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,42.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,48.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,45.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,49.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,176.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,191.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,43.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,140.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,37.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,49.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,47.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,57.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,211.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,200.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,133.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,35.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,46.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,45.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,198.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,190.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,26.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,119.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,121.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,33.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,44.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,43.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,50.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,142.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,189.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,182.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,28.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,128.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,121.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,34.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,44.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,41.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,51.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,189.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,176.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,28.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,125.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,7.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,34.47
