Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,45.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,42.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,195.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,178.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,29.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,130.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,115.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,33.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,44.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,39.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,189.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,165.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,22.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,130.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,129.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,37.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,44.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,43.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,156.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,192.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,184.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,122.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,129.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,16.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,22.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,37.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,42.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,43.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,157.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,125.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,126.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,8.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,34.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,43.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,46.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,143.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,187.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,196.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,31.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,93.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,139.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,47.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,49.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,156.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,205.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,209.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,45.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,142.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,40.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,49.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,48.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,171.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,210.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,207.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,30.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,132.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,37.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,43.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,47.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,157.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,201.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,27.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,47.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,83.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,120.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,33.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,42.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,47.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,60.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,141.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,180.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,202.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,11.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,136.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
