Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,48.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,98.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,140.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,36.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,46.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,48.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,59.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,154.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,208.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,35.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,152.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,138.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,39.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,49.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,198.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,29.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,46.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,7.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,37.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,44.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,48.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,158.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,187.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,206.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,37.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,46.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,47.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,55.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,154.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,196.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,202.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,121.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,30.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,41.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,46.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,44.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,173.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,193.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,189.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,29.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,87.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,131.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,40.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,48.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,40.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,168.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,203.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,191.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,131.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,141.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,6.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,42.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,47.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,48.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,178.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,202.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,202.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,29.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,129.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,131.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,10.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,42.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,44.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,46.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,175.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,188.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,193.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
