Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,32.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,138.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,137.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,45.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,47.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,189.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,205.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,201.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,32.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,138.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,138.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,44.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,47.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,48.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,183.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,197.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,203.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,31.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,50.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,136.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,150.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,13.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,44.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,49.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,49.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,47.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,185.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,211.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,34.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,137.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,43.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,47.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,50.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,46.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,180.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,200.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,212.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,48.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,126.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,40.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,44.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,170.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,187.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,32.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,143.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,37.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,47.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,48.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,52.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,200.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,204.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,31.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,31.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,43.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,99.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,140.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,141.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,37.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,47.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,50.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,157.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,202.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,31.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,134.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,137.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,37.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,46.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,53.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,154.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,192.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,197.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,28.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,127.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,126.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
