Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,45.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,54.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,143.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,201.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,190.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,47.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,135.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,10.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,36.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,48.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,49.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,62.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,153.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,205.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,31.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,100.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,138.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,37.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,47.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,49.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,55.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,158.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,200.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,207.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,24.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,34.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,110.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,150.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,147.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,25.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,14.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,52.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,49.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,164.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,220.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,208.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,34.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,34.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,151.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,155.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,19.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,9.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,41.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,51.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,51.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,173.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,218.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,221.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,35.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,34.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,114.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,153.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,153.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,13.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,41.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,51.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,51.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,58.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,173.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,219.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,217.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,33.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,143.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,143.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,16.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,14.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,41.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,49.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,50.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,52.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,171.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,209.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,32.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,108.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,147.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,40.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,55.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,49.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,59.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,170.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,231.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,209.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,33.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,34.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,146.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,40.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,53.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,52.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,63.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,166.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,226.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,221.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,35.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,114.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,156.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
