Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,42.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,57.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,52.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,62.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,175.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,241.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,223.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,25.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,35.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,35.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,112.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,154.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,153.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,14.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,45.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,59.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,53.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,64.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,189.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,248.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,223.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,32.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,104.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,142.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,142.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,26.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,44.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,56.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,50.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,62.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,182.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,236.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,213.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,34.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,41.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,149.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,136.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,7.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,43.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,59.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,49.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,62.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,181.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,248.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,209.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,35.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,154.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,12.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,44.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,58.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,50.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,66.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,243.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,211.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,25.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,45.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,156.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,12.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,45.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,60.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,49.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,65.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,187.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,253.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,208.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,119.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,162.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,46.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,60.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,50.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,192.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,255.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,215.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,11.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,38.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,33.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,164.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,146.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,48.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,60.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,51.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,66.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,202.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,255.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,217.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,36.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,157.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,166.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,7.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,50.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,59.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,57.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,209.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,248.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,240.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.14
