Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,28.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,38.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,32.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,44.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,121.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,164.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,145.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,25.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,53.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,63.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,53.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,68.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,220.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,266.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,224.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,40.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,33.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,133.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,172.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,149.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,8.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,55.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,66.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,54.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,67.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,230.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,280.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,231.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,31.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,43.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,35.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,186.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,155.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,55.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,72.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,56.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,69.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,227.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,304.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,240.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,31.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,50.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,38.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,63.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,213.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,166.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,59.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,16.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,80.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,61.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,87.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,238.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,337.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,257.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,14.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,34.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,54.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,40.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,147.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,228.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,174.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,62.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,83.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,64.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,99.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,258.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,350.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,269.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,21.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,32.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,54.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,38.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,74.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,139.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,228.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,166.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,62.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,84.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,63.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,101.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,258.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,352.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,268.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,19.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,13.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,52.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,37.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,67.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,139.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,219.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,165.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,8.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,64.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,82.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,63.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,97.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,265.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,342.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,267.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,29.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,31.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,51.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,134.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,214.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,165.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,6.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,15.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,61.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,64.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,255.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,324.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,270.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,51.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,41.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,63.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,137.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,217.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,178.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,26.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.6
