Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,63.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,80.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,70.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,77.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,263.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,335.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,296.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,36.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,73.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,130.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,219.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,159.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,58.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,82.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,66.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,96.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,241.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,346.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,282.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,49.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,38.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,139.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,209.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,163.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,65.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,84.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,71.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,94.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,270.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,354.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,299.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,48.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,37.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,132.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,208.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,161.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,22.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,65.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,81.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,73.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,85.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,270.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,344.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,306.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,29.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,48.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,34.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,58.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,126.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,205.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,148.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,62.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,80.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,70.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,89.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,259.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,334.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,294.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,85.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,48.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,35.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,125.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,202.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,25.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,66.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,81.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,72.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,272.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,341.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,304.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,66.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,46.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,32.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,61.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,197.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,138.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,14.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,59.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,80.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,67.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,90.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,247.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,334.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,284.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,30.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,64.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,129.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,206.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,139.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,37.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,19.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,60.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,64.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,105.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,250.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,342.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,270.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,50.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,32.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,68.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,137.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,216.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,143.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,76.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,18.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,13.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,64.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,88.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,65.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,125.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,264.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,371.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,275.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,17.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,47.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,73.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,199.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.9
