Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,28.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,14.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,11.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,62.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,79.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,61.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,102.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,255.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,332.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,256.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,74.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,85.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,8.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,30.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,45.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,58.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,192.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,27.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,62.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,79.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,64.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,256.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,331.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,271.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,28.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,50.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,31.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,77.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,118.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,211.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,26.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,61.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,84.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,69.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,253.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,351.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,290.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,92.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,5.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,10.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,7.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,26.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,44.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,61.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,110.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,186.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,132.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,28.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,13.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,57.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,78.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,67.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,88.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,236.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,327.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,282.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,21.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,48.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,32.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,66.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,208.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,143.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,5.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,15.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,61.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,81.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,71.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,256.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,344.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,304.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,21.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,89.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,48.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,203.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,128.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,12.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,67.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,82.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,66.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,95.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,280.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,345.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,280.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,74.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,125.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,214.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,23.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,12.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,64.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,84.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,64.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,103.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,269.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,355.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,272.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,46.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,69.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,196.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,123.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,30.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,60.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,78.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,64.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,96.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,248.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,330.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,272.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,17.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,90.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,35.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,46.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,28.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,151.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,200.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,125.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,5.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,12.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,71.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,82.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,66.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,89.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,293.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,349.6
