Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,279.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,71.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,49.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,29.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,80.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,118.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,212.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,130.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,20.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,16.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,59.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,83.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,70.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,99.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,246.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,352.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,297.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,14.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,29.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,51.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,80.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,128.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,219.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,22.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,19.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,15.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,61.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,87.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,71.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,101.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,254.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,369.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,302.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,81.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,28.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,50.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,29.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,82.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,120.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,214.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,130.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,28.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,5.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,17.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,62.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,85.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,65.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,105.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,260.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,360.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,278.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,77.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,87.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,50.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,86.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,113.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,215.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,131.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,28.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,5.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,17.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,59.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,84.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,64.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,92.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,247.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,354.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,273.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,104.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,53.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,29.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,98.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,226.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,128.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,52.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,13.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,68.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,61.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,118.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,285.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,367.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,260.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,49.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,30.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,82.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,209.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,134.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,16.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,11.36
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,56.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,87.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,60.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,125.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,233.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,364.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,253.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,48.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,30.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,69.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,119.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,205.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,133.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,15.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,11.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,62.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,83.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,64.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,108.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,260.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,350.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,270.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,18.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,44.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,30.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,54.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,122.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,191.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,133.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,34.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,36.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,6.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,13.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,63.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,82.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,100.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,262.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,345.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,274.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.95
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,74.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,79.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,31.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,46.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,59.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,201.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,136.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
