Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,30.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,20.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,16.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,61.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,79.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,63.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,88.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,254.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,337.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,268.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,72.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,94.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.31
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,28.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,45.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,66.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,194.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,121.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,31.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,6.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,18.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,14.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,56.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,79.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,61.97
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,99.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,234.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,332.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,261.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,84.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,103.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,37.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,25.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,48.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,109.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,161.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,114.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,5.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,17.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,14.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,54.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,67.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,64.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,65.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,225.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,284.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,273.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.14
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,21.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,87.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,95.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.47
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,30.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,33.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.11
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,45.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,131.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,7.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,17.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,13.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,60.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,63.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,61.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,60.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,249.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,267.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,258.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,95.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,8.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,37.07
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,31.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,117.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,160.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,135.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,7.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,18.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,13.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,57.39
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,66.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,66.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,53.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,237.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,283.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,278.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.68
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,10.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,28.78
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,37.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,33.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,33.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,124.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,163.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,142.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,26.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,8.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,14.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,61.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,69.01
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,69.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,58.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,252.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,291.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,291.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,76.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,95.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,9.49
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,13.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,11.37
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,27.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,37.04
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,30.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,37.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,161.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,131.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,28.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,8.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,16.69
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,14.16
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,55.03
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,66.32
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,63.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,61.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,228.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,280.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,268.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.89
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.76
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,10.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,15.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,12.77
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,31.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,38.52
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,30.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,137.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,170.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,135.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,28.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,9.73
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,19.58
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,15.13
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,57.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,64.22
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,61.71
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,59.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,239.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,276.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,262.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.59
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.17
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,77.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,7.43
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,12.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.27
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.19
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,30.51
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,92.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,134.9
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,98.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.55
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,22.8
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.21
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,28.0
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.99
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,6.61
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,16.44
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,11.75
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,52.53
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,55.26
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,50.34
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,65.1
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,217.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,237.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,213.4
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.72
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.82
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.7
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.3
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,6.54
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,11.46
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,9.33
935014,LONG SHOOT MOTEL G162 NUNEN,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.85
